Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30108
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69906
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,N Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,N Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (Max),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71786
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33385
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59072
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85803
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48598
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34798
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,N Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72253
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,N Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (Max),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71728
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32805
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57241
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84286
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51638
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31975
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69442
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,N Current (Max),A,156.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (Max),A,268.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71054
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33416
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55007
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82638
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92773
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47137
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
