Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22371
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.07
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70791
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,N Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (Min),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (Max),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (Max),A,233.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70794
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32726
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53793
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83914
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50323
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33028
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70846
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,N Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (Min),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70614
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32732
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5715
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86755
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92023
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49792
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22683
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-146.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70153
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,N Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,N Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (Max),A,191.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70666
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33538
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52911
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88559
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
