Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49752
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91925
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23735
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7145
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,N Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70715
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33281
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58862
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91724
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4707
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33489
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.06
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70059
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.8
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.48
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,N Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,N Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (Max),A,203.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (Max),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70727
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32683
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61477
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92544
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4569
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91443
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31505
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70355
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.94
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,N Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,N Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (Max),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (Max),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70101
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33022
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
