Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5714
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92154
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42284
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91022
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3084
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7163
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,N Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,N Current (Max),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (Min),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (Max),A,220.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (Max),A,204.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6983
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33358
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55474
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90842
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92023
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40307
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32064
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.57
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68942
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,N Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,N Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (Max),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (Max),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70111
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33565
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57369
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90115
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41909
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90469
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24028
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66339
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,N Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,N Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (Max),A,230.62
