Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (Max),A,182.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (Max),A,212.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70343
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33886
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57058
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93948
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50848
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3337
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72839
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,N Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,N Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (Min),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (Max),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70568
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33046
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5559
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90448
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53732
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30135
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72381
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,N Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (Min),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (Max),A,236.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (Max),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70852
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33281
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5884
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90106
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55023
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31609
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69702
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
