Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,N Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (Max),A,237.5
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.87
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70596
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33135
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59734
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54144
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31032
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70452
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,N Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (Max),A,206.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (Min),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (Max),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70318
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33107
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58297
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92639
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55499
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31533
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6784
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,N Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,N Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (Min),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (Max),A,178.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (Max),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (Min),A,195.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (Max),A,264.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70352
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33925
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57751
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53735
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94281
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29479
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
