Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7099
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,N Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,N Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (Max),A,220.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (Max),A,277.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70904
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33849
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5743
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90796
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50097
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.42779
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71987
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,N Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (Min),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (Max),A,196.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (Max),A,256.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (Min),A,194.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (Max),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71496
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34179
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55468
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91162
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47158
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,N Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39818
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69808
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,N Current (Max),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (Max),A,336.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (Max),A,246.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71429
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34881
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53256
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47042
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,N Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
