Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39788
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.06
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68383
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,N Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (Min),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (Max),A,301.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (Min),A,161.12
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (Max),A,271.5
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7106
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33959
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5494
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90436
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90939
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47344
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95978
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34908
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71749
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,N Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,N Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (Max),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (Max),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70452
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33587
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55596
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49282
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28441
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69335
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,N Current (Min),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,N Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (Max),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (Min),A,145.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (Min),A,208.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (Max),A,301.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70492
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32982
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59136
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92798
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90954
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
