Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45904
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93082
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.13
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20241
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71658
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,N Current (Max),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (Max),A,231.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (Max),A,177.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (Max),A,235.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70501
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33056
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59854
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92032
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91052
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44649
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.37
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32161
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69598
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,N Current (Max),A,137.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (Max),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (Min),A,171.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (Max),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70758
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33443
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59377
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4674
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92453
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27211
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71646
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,N Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (Max),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (Max),A,231.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7088
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33672
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
