Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59686
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46484
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.69
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26912
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71228
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,N Current (Max),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (Min),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70819
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81396
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51775
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49282
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35839
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64871
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,N Current (Max),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (Min),A,195.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (Max),A,267.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (Min),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (Max),A,223.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (Min),A,216.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70303
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81018
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53625
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9541
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47649
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39501
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63369
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,N Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,N Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (Max),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (Max),A,254.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (Min),A,246.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (Max),A,327.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
