Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7019
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81274
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56619
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4728
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35708
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63955
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,N Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,N Current (Max),A,166.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (Min),A,178.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (Max),A,257.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (Max),A,233.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (Min),A,238.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (Max),A,330.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70562
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81198
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54842
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45727
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32726
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92831
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62783
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,N Current (Min),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,N Current (Max),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (Max),A,215.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (Min),A,213.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (Max),A,325.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71173
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81469
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54769
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46908
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33068
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63919
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
