Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,N Current (Min),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,N Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (Max),A,309.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (Max),A,217.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (Min),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (Max),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7098
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81256
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56808
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47485
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33278
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.63
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63665
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,N Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,N Current (Max),A,175.38
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (Max),A,275.88
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (Max),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (Min),A,225.5
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (Max),A,324.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69998
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80908
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54257
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47613
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30233
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.87
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63726
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,N Current (Max),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (Max),A,246.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (Max),A,252.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (Max),A,324.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69998
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81271
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56063
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44631
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34246
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.13
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61212
