Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,N Current (Max),A,138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (Min),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (Min),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (Max),A,271.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (Max),A,305.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7037
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81329
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55496
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44027
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37798
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62179
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,N Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (Max),A,270.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (Max),A,333.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (Min),A,224.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (Max),A,311.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.87
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70694
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81259
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56643
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44009
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34746
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60336
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,N Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (Min),A,179.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (Max),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (Min),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (Max),A,308.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (Min),A,225.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.81
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70971
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81585
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55682
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47036
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3499
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
