Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63439
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,N Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,N Current (Max),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (Min),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (Max),A,267.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (Max),A,323.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.44
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70803
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80874
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56277
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40218
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33251
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62527
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.53
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,N Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,N Current (Max),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (Max),A,271.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (Min),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (Max),A,326.25
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (Min),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (Max),A,363.62
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.37
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70053
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8031
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54693
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3594
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34374
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.13
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6466
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,N Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,N Current (Max),A,138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (Min),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (Max),A,242.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (Min),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (Max),A,283.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (Min),A,220.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (Max),A,316.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69482
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80481
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48238
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37581
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
