Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3901
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.31
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63595
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.67
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,N Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (Min),A,202.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (Max),A,343.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (Min),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (Max),A,298.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (Max),A,320.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.94
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69778
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80798
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52364
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3991
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39556
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6466
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,N Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (Max),A,362.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (Max),A,303.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (Min),A,231.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (Max),A,319.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.87
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70419
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81076
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53732
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.63
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39046
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34054
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61309
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,N Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,N Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (Min),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (Max),A,333.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (Max),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (Min),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (Max),A,363.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.94
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70874
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81201
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51785
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
