Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41961
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38811
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6123
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,N Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,N Current (Max),A,161.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (Min),A,228.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (Max),A,328.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (Min),A,181.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (Max),A,281.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (Min),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (Max),A,368.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71035
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81479
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.81
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49041
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3958
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34127
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66723
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,N Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,N Current (Max),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (Max),A,298.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (Min),A,234.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (Max),A,336.5
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (Min),A,277.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (Max),A,380.12
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70285
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81561
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52218
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38833
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.63
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36181
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63653
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,N Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,N Current (Max),A,161.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (Max),A,335.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (Max),A,348.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (Min),A,247.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (Max),A,354.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69955
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81726
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
