Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.531
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40462
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36898
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63388
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,N Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (Min),A,217.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (Max),A,334.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (Min),A,220.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (Max),A,297.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (Min),A,246.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (Max),A,335.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.31
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70031
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81906
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52319
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39425
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38036
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63781
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,N Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,N Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (Min),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (Max),A,333.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (Min),A,199.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (Min),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (Max),A,329.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.37
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70037
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8157
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53588
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33791
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.37
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37139
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63632
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,N Current (Max),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (Min),A,239.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (Max),A,335.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (Max),A,298.25
