Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (Min),A,263.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (Max),A,337.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.13
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7062
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81579
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52914
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35842
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38665
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5826
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,N Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,N Current (Max),A,172.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (Min),A,278.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (Max),A,381.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (Min),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (Max),A,305.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (Min),A,264.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (Max),A,340.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70788
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81671
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55224
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93274
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3496
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39519
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (Max),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60623
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,N Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,N Current (Max),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (Min),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (Max),A,384.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (Min),A,213.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (Max),A,292.75
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (Min),A,244.5
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (Max),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69912
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81607
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58727
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92676
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.31
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36486
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41305
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59039
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
