Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,N Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,N Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (Min),A,288.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (Max),A,386.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (Min),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (Max),A,318.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (Min),A,241.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (Max),A,307.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6929
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81601
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54064
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92078
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36333
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36812
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (Max),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.63
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60156
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,N Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,N Current (Max),A,176.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (Max),A,416.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (Max),A,375.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (Max),A,330.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69604
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81912
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53503
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38744
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.63
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36202
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61981
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,N Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,N Current (Max),A,157.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (Max),A,418.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (Min),A,272.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (Max),A,375.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (Min),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (Max),A,362.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70181
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82138
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50307
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40468
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39416
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
