Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58944
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,N Current (Max),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (Min),A,318.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (Max),A,423.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (Min),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (Max),A,390.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (Min),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (Max),A,321.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.43
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70675
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50814
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42138
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3835
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59609
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,N Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (Min),A,300.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (Max),A,392.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (Min),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (Max),A,372.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (Min),A,273.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (Max),A,430.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71002
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82095
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51672
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92825
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39614
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33443
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59515
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,N Current (Max),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (Min),A,273.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (Max),A,394.62
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (Min),A,243.5
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (Max),A,363.12
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (Min),A,273.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (Max),A,397.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70559
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82098
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51278
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41842
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
