Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32921
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5841
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,N Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (Min),A,253.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (Max),A,390.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (Min),A,303.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (Max),A,398.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (Min),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (Max),A,355.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70095
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82223
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4854
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42782
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,N Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3445
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61648
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,N Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (Min),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (Max),A,342.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (Min),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (Max),A,381.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (Max),A,337.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.69
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6958
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81408
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52877
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92212
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40899
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.81
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30166
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.19
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63821
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,N Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,N Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (Min),A,238.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (Max),A,319.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (Min),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (Max),A,377.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (Max),A,338.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69882
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8146
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48821
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
