Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4041
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,N Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,N Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29824
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.63
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6173
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,N Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,N Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (Min),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (Max),A,364.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (Min),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (Max),A,402.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (Max),A,322.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.19
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70425
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81607
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.514
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41546
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,N Current (Max),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,N Current (RMS),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32592
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66027
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,N Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,N Current (Max),A,175.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (Min),A,255.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (Max),A,338.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (Min),A,324.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (Max),A,449.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (Max),A,338.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70694
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81894
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50936
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41891
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (Max),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,167.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.87
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28475
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63296
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,N Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,N Current (Max),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (Min),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (Max),A,334.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (Min),A,342.25
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (Max),A,455.62
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (Min),A,231.38
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (Max),A,353.88
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.63
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69482
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81537
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
