Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51406
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42937
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33925
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.69
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6304
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,N Current (Max),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (Min),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (Max),A,354.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (Min),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (Max),A,380.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (Max),A,331.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6914
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81723
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52688
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4099
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,175.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30089
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57818
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,N Current (Max),A,151.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (Min),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (Max),A,344.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (Min),A,253.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (Max),A,353.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (Min),A,236.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (Max),A,380.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.44
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6875
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81643
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54852
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41518
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32216
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58532
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,N Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,N Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (Min),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (Max),A,342.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (Min),A,256.38
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (Max),A,364.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (Max),A,358.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.13
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
