Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,N Current (Max),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (Min),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (Max),A,330.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (Min),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (Max),A,373.88
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (Min),A,234.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (Max),A,346.62
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.13
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70175
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81698
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55145
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39083
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37127
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62295
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,N Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,N Current (Max),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (Max),A,279.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (Min),A,225.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (Max),A,354.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (Min),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (Max),A,372.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.87
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69897
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81778
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59109
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32995
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (Max),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,195.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.37
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34838
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58437
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,N Current (Max),A,158.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (Min),A,217.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (Max),A,323.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (Min),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (Max),A,398.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (Max),A,354.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.13
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70068
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82144
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56335
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35363
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,191.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.87
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35274
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51156
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
