Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,N Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (Min),A,254.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (Max),A,342.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (Min),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (Max),A,369.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (Min),A,219.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (Max),A,323.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.93
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70138
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82046
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53317
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38857
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,186.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33632
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5472
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,N Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (Max),A,354.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (Min),A,281.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (Max),A,377.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (Max),A,355.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70617
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81973
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52496
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4312
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27639
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (Max),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5613
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,N Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (Max),A,336.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (Min),A,231.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (Max),A,342.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (Max),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70422
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81677
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53689
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.87
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43478
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.94
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28127
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
