Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57305
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,N Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,N Current (Max),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (Min),A,202.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (Min),A,215.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (Max),A,293.25
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (Min),A,250.62
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (Max),A,359.88
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.63
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6986
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81595
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5462
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44491
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24218
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57607
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,N Current (Min),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,N Current (Max),A,200.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (Max),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (Max),A,289.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (Min),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (Max),A,379.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69451
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8161
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58334
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42602
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27864
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54104
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,N Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,N Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (Min),A,222.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (Max),A,293.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (Min),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (Max),A,346.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (Min),A,247.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (Max),A,340.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69366
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81704
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54424
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4302
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
