Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30468
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54986
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,N Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,N Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (Min),A,222.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (Max),A,318.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (Min),A,274.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (Max),A,352.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (Max),A,303.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.63
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69876
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8154
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59072
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44118
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30501
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56893
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,N Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,N Current (Max),A,151.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (Min),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (Max),A,301.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (Min),A,253.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (Max),A,385.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (Min),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (Max),A,353.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70187
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81521
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60201
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44652
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27602
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5725
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (Min),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (Max),A,308.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (Min),A,256.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (Max),A,342.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70394
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81622
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58898
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
