Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40618
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29467
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57659
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,N Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (Min),A,219.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (Max),A,287.25
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (Min),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (Max),A,308.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (Max),A,277.5
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.703
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81793
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67037
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93127
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4132
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29006
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59292
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,N Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,N Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (Max),A,304.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (Min),A,254.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (Max),A,349.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (Max),A,282.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.37
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.19
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69723
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8153
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66152
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37536
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26485
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60137
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,N Current (Min),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,N Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,N Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (Max),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (Min),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (Max),A,334.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (Max),A,284.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6987
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81799
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
