Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68988
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93701
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42055
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2979
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5682
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,N Current (Max),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (Min),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (Max),A,290.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (Min),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (Max),A,302.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (Min),A,233.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (Max),A,332.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70471
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8204
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63821
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92917
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46932
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2914
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56304
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,N Current (Max),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (Min),A,222.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (Min),A,251.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (Max),A,320.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (Max),A,400.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71307
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82187
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.63
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69293
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92654
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52041
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29335
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59408
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,N Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,N Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (Min),A,189.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (Max),A,276.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (Min),A,263.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (Max),A,325.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
