Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (Max),A,311.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71283
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82238
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66726
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89111
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46993
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33782
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.06
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59164
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,N Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,N Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (Min),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (Max),A,315.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (Min),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (Max),A,337.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (Max),A,310.75
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70504
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8226
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57708
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9097
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45974
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30666
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5816
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,N Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (Min),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (Max),A,307.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (Min),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (Max),A,362.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (Min),A,198.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (Max),A,298.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.37
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69866
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82123
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5816
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92398
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44488
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30788
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57916
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
