Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,N Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (Max),A,314.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (Min),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (Max),A,345.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69757
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81558
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57079
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44787
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (Max),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2947
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58547
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,N Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (Min),A,238.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (Max),A,345.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (Min),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (Max),A,300.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (Min),A,241.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (Max),A,397.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70526
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81848
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53719
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42379
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32638
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61209
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,N Current (Max),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (Min),A,234.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (Max),A,338.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (Min),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (Max),A,363.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (Max),A,365.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71209
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81802
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58312
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93912
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42937
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27675
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
