Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60287
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,N Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,N Current (Max),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (Min),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (Max),A,318.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (Max),A,414.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (Max),A,363.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.06
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71255
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82092
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54134
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38604
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.44
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29751
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.69
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57708
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,N Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (Min),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (Max),A,331.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (Min),A,218.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (Max),A,327.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (Min),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (Max),A,311.75
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.13
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70547
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82495
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51147
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94018
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41497
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28457
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57205
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,N Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,N Current (Max),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (Min),A,291.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (Max),A,394.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (Min),A,212.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (Max),A,280.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (Min),A,218.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (Max),A,325.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.69
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69836
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82455
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5249
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94916
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92523
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40468
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,161.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
