Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30953
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55639
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,N Current (Max),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (Min),A,279.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (Max),A,420.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (Min),A,229.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (Max),A,321.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (Max),A,348.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.13
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70272
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82559
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54327
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93906
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40456
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (Max),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36675
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56799
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,N Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (Min),A,264.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (Max),A,345.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (Min),A,210.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (Max),A,315.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (Max),A,312.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70565
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82425
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55282
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.63
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37725
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31524
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57501
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,N Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (Min),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (Max),A,329.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (Min),A,233.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (Max),A,347.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (Max),A,311.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.63
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71032
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82477
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54751
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
