Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46609
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2755
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56631
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,N Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (Min),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (Max),A,315.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (Min),A,264.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (Max),A,334.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (Min),A,194.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (Max),A,309.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70883
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82409
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54675
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44964
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31286
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56335
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,N Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (Min),A,277.62
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (Max),A,364.5
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (Min),A,240.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (Max),A,347.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (Min),A,231.25
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (Max),A,350.75
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70568
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8226
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55914
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40279
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2705
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56506
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,N Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (Min),A,275.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (Max),A,333.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (Min),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (Max),A,360.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (Min),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (Max),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70425
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82483
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
