Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5548
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38293
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31292
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57211
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,N Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,N Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (Max),A,323.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (Min),A,250.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (Max),A,332.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (Min),A,237.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (Max),A,363.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.06
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70333
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82257
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63922
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.44
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38906
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29998
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56149
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,N Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (Max),A,334.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (Min),A,239.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (Max),A,328.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (Min),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (Max),A,320.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.87
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70864
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82174
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60708
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95856
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41259
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.63
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2828
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59561
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,N Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (Min),A,203.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (Min),A,234.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (Max),A,325.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
