Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71026
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82318
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61816
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40826
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3189
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59271
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,N Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (Max),A,310.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (Min),A,242.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (Max),A,323.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (Min),A,210.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (Max),A,297.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71508
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82446
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61862
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.13
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38643
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25374
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,212.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51254
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,N Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,N Current (Max),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (Min),A,222.12
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (Max),A,311.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (Min),A,295.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (Max),A,404.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.38
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (Min),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (Max),A,322.88
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.19
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70971
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64501
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41378
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21773
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55648
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
