Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,N Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (Max),A,317.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (Min),A,254.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (Max),A,370.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (Max),A,316.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70571
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82232
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.613
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.402
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24364
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57055
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,N Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (Max),A,286.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (Min),A,255.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (Max),A,328.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (Max),A,312.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.93
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70156
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82135
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58111
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36443
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.13
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26152
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.82
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58688
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,N Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (Min),A,203.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (Max),A,304.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (Min),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (Max),A,340.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.37
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70611
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82034
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61559
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35863
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24782
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6011
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
