Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,N Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (Min),A,225.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (Max),A,342.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (Min),A,243.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (Max),A,368.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (Max),A,315.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.43
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71267
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81888
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61297
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40993
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,173.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26253
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56777
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,N Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (Max),A,324.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (Min),A,246.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (Min),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (Max),A,316.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.13
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71313
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82623
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61138
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38466
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25365
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55486
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,N Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (Min),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (Max),A,303.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (Min),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (Max),A,316.25
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (Min),A,218.75
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (Max),A,314.62
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71212
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82501
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61291
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3886
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29036
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
