Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57266
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,N Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (Max),A,275.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (Min),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (Max),A,370.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (Min),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (Max),A,303.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7077
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82654
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60958
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38982
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2322
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58642
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,N Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (Max),A,261.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (Min),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (Max),A,363.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (Min),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.43
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70678
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.824
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6126
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39693
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.37
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29311
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58181
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,N Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,N Current (Max),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (Max),A,265.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (Min),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (Max),A,326.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (Min),A,233.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (Max),A,328.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71194
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82608
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64599
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40249
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
