Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.37
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28624
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57565
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,N Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,N Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (Min),A,194.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (Max),A,285.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (Min),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (Max),A,351.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (Min),A,222.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (Max),A,334.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71527
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82416
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64001
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.63
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37423
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.13
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25728
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57278
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,N Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (Min),A,177.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (Max),A,258.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (Max),A,300.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.37
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71472
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82361
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64849
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40056
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29934
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61581
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,N Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,N Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (Max),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (Min),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (Max),A,301.12
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (Max),A,285.38
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71048
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82208
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71081
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
