Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36947
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2394
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60818
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,N Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,N Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (Min),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (Max),A,287.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (Max),A,277.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.63
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70614
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82181
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71563
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35567
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30935
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61727
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,N Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,N Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Current (Max),A,222.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Current (Max),A,313.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Current (Max),A,275.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70376
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.819
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73321
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.30037
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22542
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.63
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62252
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,N Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,N Current (Max),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Current (Min),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Current (Max),A,217.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Current (Min),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Current (Max),A,255.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Current (Min),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Current (Max),A,315.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70626
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81692
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
