Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69567
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37725
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.32
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18123
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59738
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,N Current (Min),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,N Current (Max),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Current (Max),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Current (Max),A,248.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Current (Max),A,300.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71118
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81622
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68219
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41955
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21306
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61367
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,N Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,N Current (Max),A,139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Current (Min),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Current (Max),A,227.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Current (Max),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.19
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71295
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81726
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64886
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.423
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.37
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19246
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.31
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62152
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,N Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (Max),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (Max),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (Min),A,200.38
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (Max),A,300.0
