Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70397
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8139
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63848
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40563
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17702
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61926
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,N Current (Max),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70349
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81485
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63391
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45208
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31875
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62618
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,N Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (Min),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (Max),A,207.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (Min),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (Max),A,227.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (Max),A,269.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6987
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81213
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55709
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47561
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.87
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25829
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61401
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
