Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,N Current (Max),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (Min),A,194.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (Max),A,292.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7095
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81814
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55694
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48724
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.63
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30825
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61456
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,N Current (Max),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (Min),A,160.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (Max),A,282.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (Min),A,184.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7164
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82016
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57388
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47747
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29967
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62298
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,N Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,N Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (Min),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (Max),A,301.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (Min),A,186.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (Max),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.13
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71633
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81866
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61599
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90597
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46456
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.31
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17894
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
