Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60507
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,N Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,N Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (Max),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (Max),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (Max),A,259.75
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.13
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71518
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55904
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91681
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46697
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24462
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62231
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,N Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,N Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (Max),A,219.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (Min),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (Max),A,244.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71035
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81683
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58959
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44546
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28634
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63122
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,N Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,N Current (Max),A,151.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (Max),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (Max),A,259.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (Max),A,292.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7098
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81704
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6332
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9158
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42007
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
