Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25222
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68985
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,N Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,N Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (Max),A,249.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71173
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81454
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64794
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45412
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21685
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.13
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69924
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,N Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,N Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,N Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (Min),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (Max),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71835
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81579
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62179
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51879
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16762
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.13
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70239
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,N Current (Max),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (Max),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (Max),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.81
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71698
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81363
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,N Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61675
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89654
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
