Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53536
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17421
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.44
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67532
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,N Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,N Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (Max),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (Max),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (Min),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (Max),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.63
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71102
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81079
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70159
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44933
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22539
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68389
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,N Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (Min),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (Max),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.37
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70501
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81091
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65176
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44021
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32546
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.63
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69512
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,N Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,N Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (Max),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (Min),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (Max),A,184.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70495
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81048
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
