Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58614
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4526
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25014
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.31
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71575
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,N Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,N Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (Min),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (Min),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70999
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81134
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,N Current (Max),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64028
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92615
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47185
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26207
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68292
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,N Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (Max),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71447
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80908
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,N Current (Max),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70517
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44314
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23415
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71289
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,N Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (Min),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.87
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71273
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80594
