Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,N Current (Max),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.31
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65631
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43948
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.63
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24746
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-143.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69821
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,N Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,N Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (Min),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70809
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80966
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,N Current (Max),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5512
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92593
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44018
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16185
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69342
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,N Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,N Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (Min),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (Max),A,185.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (Max),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70248
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80963
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,N Current (Max),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62811
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38466
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28499
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70956
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
