Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,N Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,N Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (Min),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.703
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80954
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,N Current (Max),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67111
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84537
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37716
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.63
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22518
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67922
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,N Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,N Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (Min),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (Max),A,193.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (Max),A,175.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70773
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81064
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,N Current (Max),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61291
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83215
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94226
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45672
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31688
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67507
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,N Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,N Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (Min),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71286
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81097
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53631
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85544
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46471
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27343
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-144.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72656
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
