Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,N Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,N Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (Min),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (Max),A,175.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (Max),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (Min),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7156
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81045
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57537
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89438
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43462
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.37
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23162
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69152
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,N Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,N Current (Max),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (Min),A,137.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (Max),A,177.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (Max),A,248.38
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.87
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71197
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80899
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57653
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8941
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89828
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42034
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2629
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6939
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,N Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,N Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (Max),A,186.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (Min),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70672
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80539
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58209
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88684
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9079
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45367
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24767
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
