Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.87
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68295
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,N Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,N Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (Min),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (Max),A,189.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (Max),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70736
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80526
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,N Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61819
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90582
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44677
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31286
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71121
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,N Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,N Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (Max),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.19
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7113
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80481
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,N Current (Max),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6817
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94412
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92209
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45159
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32839
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70651
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,N Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (Max),A,191.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (Max),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (Max),A,221.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71566
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80334
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69818
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44616
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
