Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33022
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.37
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71823
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,N Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,N Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (Max),A,220.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (Max),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (Max),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-141.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72021
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8041
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.19
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67669
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43035
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.31
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67196
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,N Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,N Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (Max),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71591
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80551
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.44
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62771
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40548
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33199
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68276
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,N Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (Min),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70382
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79892
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67453
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9198
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
