Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38354
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.37
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30507
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.13
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66561
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.41
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.28
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,N Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,N Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70312
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79739
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64611
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91986
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48696
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1725
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-144.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65991
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.89
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.47
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.44
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,N Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (Max),A,186.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (Max),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (Max),A,225.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71066
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7969
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61642
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90307
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90347
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4851
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21038
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.31
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71328
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.42
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.42
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.41
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.09
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,N Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (Min),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (Min),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71362
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79846
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
