Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5288
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91064
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51965
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32915
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68762
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.22
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.48
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.17
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,N Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,N Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (Max),A,214.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (Max),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (Min),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (Max),A,188.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71563
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80401
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59741
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89947
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50243
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.87
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31719
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70352
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.86
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,N Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,N Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (Min),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (Min),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71157
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79937
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55941
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9162
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4865
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37395
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69116
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,N Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,N Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (Max),A,178.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (Max),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
