Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70837
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79379
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59228
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92172
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91696
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41424
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30901
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.37
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68582
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.98
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,N Current (Max),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (Max),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70944
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7991
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,N Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58959
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93338
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44988
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2661
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70791
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.52
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,N Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,N Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (Max),A,208.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (Min),A,184.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (Max),A,294.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (Min),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.19
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71502
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80368
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58865
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93982
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43554
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26357
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.81
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70544
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
