Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,N Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,N Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (Max),A,219.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (Max),A,235.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.19
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72003
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80594
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60098
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94257
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42452
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.81
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27813
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-149.19
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68569
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,N Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (Max),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (Min),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7193
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80227
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58791
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.37
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37819
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36349
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68646
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,N Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (Min),A,153.62
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (Max),A,229.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (Min),A,199.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (Max),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71279
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80859
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53802
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38997
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34041
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
