Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68573
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,N Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (Max),A,244.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (Max),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (Min),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70584
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80804
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54781
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92728
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93826
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42031
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33416
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64044
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,N Current (Max),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (Max),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (Max),A,229.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (Max),A,288.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70571
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80017
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55694
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90231
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45541
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.81
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29674
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.06
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66854
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,N Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,N Current (Max),A,143.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (Max),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (Max),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70831
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79989
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52389
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42419
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.93
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
