Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31621
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6459
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,N Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,N Current (Max),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (Max),A,260.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.87
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71115
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8045
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5187
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44564
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35476
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59164
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,N Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,N Current (Max),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (Max),A,286.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (Max),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (Min),A,156.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (Max),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.63
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71392
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79821
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55013
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40493
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.265
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65045
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,N Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,N Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (Max),A,261.38
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-30T00:00:00.000+00:00,ambient,,Temperature,C,0.0
